Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.41
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.51
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.53
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.6
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.02
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.15
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.5
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.14
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.24
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.2
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.46
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.0
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.5
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.46
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.5
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.72
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.89
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.73
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.48
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.57
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.48
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.17
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.42
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.17
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.13
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.88
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.13
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.88
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.75
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.9
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.27
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.43
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.27
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.4
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.75
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.4
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.37
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.81
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.37
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.31
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.31
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.71
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.66
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.71
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.66
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.67
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.72
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.67
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.72
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
