Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.86
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.78
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.25
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.9
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.25
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.34
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.72
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.34
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.99
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.87
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.99
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.01
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.96
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.92
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.92
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.85
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.6
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.43
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.08
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.39
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.71
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.25
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.25
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.44
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.64
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.44
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.5
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.49
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.45
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.12
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.46
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.59
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.46
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.36
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.74
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
