Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.47
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.45
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.47
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.24
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.56
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.56
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.01
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.56
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.15
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.21
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.75
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.3
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.3
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.48
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.41
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.2
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.44
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.44
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.04
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.11
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.38
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.38
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.61
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.86
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.68
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.53
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.05
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.07
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
