Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.04
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.04
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.84
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.32
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.33
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.42
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.33
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.42
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.01
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.35
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.21
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.79
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.3
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.3
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.97
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.1
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.97
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.07
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.19
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.35
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.19
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.18
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.9
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.9
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.94
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.76
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.95
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.76
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.92
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.36
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.92
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.18
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.8
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.97
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.32
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.95
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.32
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.02
723349,BROOK LANE - OLTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
