Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
