Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.56
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.78
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.74
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.64
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.67
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.09
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.67
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.79
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.06
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.38
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.24
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.38
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.24
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.38
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.37
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.87
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.87
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.08
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.72
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.61
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.61
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.07
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.86
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.32
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.67
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.16
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.74
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.15
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.88
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.88
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.49
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.34
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.81
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,26.6
