Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.22
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.69
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.19
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.74
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.57
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.17
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.91
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.85
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.69
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.31
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.99
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.64
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.64
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.55
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.55
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.32
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.64
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.64
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.7
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.26
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.02
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.06
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.02
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.08
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.08
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.71
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.74
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.5
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.81
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
