Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.68
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.72
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.72
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.45
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.67
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.45
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.91
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.03
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.91
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.54
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.46
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.08
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.46
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.42
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.42
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.42
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.42
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.64
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.21
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.7
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.07
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.08
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.88
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.82
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.21
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.82
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.01
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.23
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.23
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.49
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.49
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.69
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.74
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
