Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.69
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.9
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.9
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.56
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.91
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.31
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.31
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.29
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.88
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.97
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.25
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.97
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.31
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.34
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.54
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.54
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.4
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
