Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.28
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
