Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.43
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.12
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.28
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.32
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
723349,BROOK LANE - OLTON,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.9
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.73
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.69
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.69
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.46
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.28
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.46
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.56
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.54
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.56
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.54
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.12
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.36
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.12
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.86
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.1
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.86
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.01
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.1
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.52
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.39
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.86
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.61
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.13
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.86
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
723349,BROOK LANE - OLTON,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.26
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.26
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.63
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.44
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.78
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.44
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.31
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.31
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.94
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.94
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.31
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.0
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.31
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.93
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.93
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.91
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.21
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.91
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.47
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.12
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.47
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.18
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.15
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
