Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.17
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.28
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.28
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.1
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.37
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.81
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.45
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.81
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.84
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.56
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.84
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.72
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.62
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.62
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.28
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.66
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.45
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.86
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.45
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.86
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.03
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.18
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.03
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.18
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.34
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.53
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.34
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.53
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.83
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.94
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.62
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.97
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.22
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.97
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.62
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.48
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.19
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
