Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.84
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.53
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.84
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.75
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.28
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.75
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.88
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.71
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.88
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.14
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.72
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.71
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.11
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.54
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.66
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.55
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.39
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.57
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.93
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.79
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.97
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.98
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.57
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.85
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.85
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.12
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.84
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.12
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.84
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.69
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.51
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.51
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.76
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.07
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.51
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.25
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.51
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.25
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.28
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.28
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.18
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.18
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.27
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.03
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.27
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.03
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.41
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.43
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.41
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.62
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.7
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
