Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
