Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.25
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.97
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.02
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.89
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.98
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.74
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.42
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.42
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.77
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.44
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.32
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.82
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.61
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.67
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.72
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.78
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.29
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.38
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.29
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.46
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.75
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.46
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.31
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.05
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.24
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.93
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.05
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.69
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.88
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.69
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.48
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.41
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.48
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.41
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.44
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.6
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.33
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.6
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.46
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.56
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.71
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.55
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.71
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.52
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.75
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
