Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.52
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.63
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.07
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.58
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.08
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.95
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.87
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.95
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.87
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.97
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.93
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.97
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.93
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.44
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.62
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.43
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.62
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.67
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.67
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.98
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.55
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.98
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.03
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.36
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.61
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.64
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.61
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.64
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.45
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.6
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.79
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.79
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.56
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.82
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.56
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.62
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.39
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.62
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.46
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.38
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.46
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.25
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.06
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.25
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.06
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.8
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.05
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.8
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.89
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.57
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.89
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.37
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.51
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.29
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.46
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.51
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.89
