Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.44
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.53
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.28
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.44
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.81
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.56
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.57
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.56
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.38
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.96
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.31
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.96
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.14
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.23
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.23
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.15
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.42
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.81
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.42
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.05
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.95
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.25
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.06
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.78
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.75
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.78
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.69
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.69
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.97
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.45
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.97
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.27
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.96
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.27
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.22
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.29
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.22
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.36
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.13
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.13
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.43
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.43
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.54
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.25
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.25
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.52
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.75
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.77
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.77
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.79
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.13
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.79
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.37
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.67
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.1
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
