Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.67
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.87
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.88
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.56
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.88
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.96
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.15
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.96
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.14
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.6
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.6
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.4
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.4
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.92
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.16
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.87
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.3
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.93
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.6
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
723349,BROOK LANE - OLTON,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.1
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.32
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.37
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.37
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.21
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.22
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.39
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.61
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.39
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.47
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.89
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.47
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.96
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.16
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.15
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.31
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.56
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.31
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.55
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.14
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.68
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.68
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.35
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.87
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.35
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.9
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.01
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
