Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.95
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.82
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.71
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.62
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.85
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.82
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
