Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
