Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.1
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.57
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.47
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.71
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.18
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.98
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.35
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.87
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.13
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.6
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.44
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.27
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.99
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.67
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.65
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.84
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.96
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.79
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.88
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.45
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.26
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.54
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.08
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.54
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.88
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.9
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
