Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.88
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.9
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.81
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.38
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.81
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.38
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.81
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.66
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.91
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.66
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.92
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.42
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.92
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.42
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.86
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.12
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.86
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.02
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.63
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.02
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.63
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.75
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.85
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.75
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.44
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.44
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.3
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.3
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.28
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.14
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.28
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.37
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.69
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.2
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.21
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.36
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.41
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.41
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.38
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.87
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.38
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.53
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.47
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.53
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.19
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.53
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.71
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.98
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.71
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.54
