Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.29
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.08
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.58
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.58
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.11
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.59
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.09
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.31
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.48
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.81
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.05
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.22
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.22
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.69
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.31
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.88
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.49
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.05
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.27
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.41
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.66
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.99
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.16
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.06
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.54
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.76
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.59
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.48
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.31
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.35
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
