Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.75
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.17
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.15
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.15
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.64
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.72
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.68
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.23
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.23
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.46
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.81
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.46
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.06
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.62
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.06
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.59
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.0
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.43
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.12
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.12
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.82
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.87
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.67
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.76
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.07
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.12
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.79
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.89
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.26
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.56
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.1
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.93
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.93
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.84
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.14
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.79
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
