Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.93
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.18
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.22
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.0
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.09
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
