Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.94
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.81
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.9
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.8
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.18
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.31
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.63
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.11
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.48
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.01
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.85
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.47
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
