Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.69
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.85
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
