Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.62
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.54
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.16
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
