Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
