Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.66
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.39
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.83
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.31
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.31
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.68
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.24
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.13
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.17
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.69
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.69
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.88
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.06
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.01
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.66
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.85
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.35
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.03
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.48
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
