Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.73
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.74
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.76
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
