Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
