Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.77
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.44
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.91
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.75
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.78
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.15
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
723349,BROOK LANE - OLTON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.48
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.87
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.57
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
723349,BROOK LANE - OLTON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.1
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
723349,BROOK LANE - OLTON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.71
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.17
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.1
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.0
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.33
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
