Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.28
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.0
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.05
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.05
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.62
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.37
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.56
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.81
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.1
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.01
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.76
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.27
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.1
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.82
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
