Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.32
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.17
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.81
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
