Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
