Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
