Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.39
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.59
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
