Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.97
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.29
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.07
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.95
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.92
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.1
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
723349,BROOK LANE - OLTON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.75
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.28
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.6
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.41
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,21.9
