Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.74
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
