Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.25
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.25
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
