Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.51
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.25
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.43
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.37
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.22
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.44
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.23
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.09
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.34
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.19
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
