Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.42
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.97
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.73
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
