Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
