Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.74
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.29
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.77
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.41
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.69
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.57
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.77
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.46
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.55
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
723349,BROOK LANE - OLTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.1
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
723349,BROOK LANE - OLTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.89
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.15
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.15
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.43
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
