Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.86
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.05
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.5
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.96
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.45
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.12
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.57
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.53
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.92
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.73
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.41
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
