Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.72
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.74
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
723349,BROOK LANE - OLTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
723349,BROOK LANE - OLTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
723349,BROOK LANE - OLTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.91
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
723349,BROOK LANE - OLTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.2
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.66
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
723349,BROOK LANE - OLTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.28
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.62
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
