Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.03
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
723349,BROOK LANE - OLTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.24
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
723349,BROOK LANE - OLTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.7
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.8
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
723349,BROOK LANE - OLTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.58
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.48
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.29
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.7
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
723349,BROOK LANE - OLTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.52
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.69
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.69
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
723349,BROOK LANE - OLTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,57.12
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,183.0
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.9
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
723349,BROOK LANE - OLTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,58.81
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,192.9
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.0
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
723349,BROOK LANE - OLTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.5
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.4
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
723349,BROOK LANE - OLTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.64
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
723349,BROOK LANE - OLTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.76
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.13
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.75
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
723349,BROOK LANE - OLTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.7
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.26
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
723349,BROOK LANE - OLTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.28
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.3
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
723349,BROOK LANE - OLTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.94
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.65
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.95
723349,BROOK LANE - OLTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
