Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.4
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.91
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.87
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.96
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.47
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.9
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.1
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
