Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
