Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.24
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.15
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.13
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.67
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.35
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.1
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.52
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.23
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.73
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.53
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.35
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.83
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.71
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.18
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.35
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.6
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.05
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
723349,BROOK LANE - OLTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.48
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.94
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.56
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.6
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.49
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.16
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.04
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
