Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.77
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
723349,BROOK LANE - OLTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.82
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.6
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
723349,BROOK LANE - OLTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.36
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.58
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.9
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
723349,BROOK LANE - OLTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.36
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
723349,BROOK LANE - OLTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.25
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.58
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.19
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
