Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.83
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.34
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.0
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.9
