Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.04
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
723349,BROOK LANE - OLTON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
723349,BROOK LANE - OLTON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.48
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.86
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.42
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.34
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
