Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
