Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
