Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.11
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.07
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.47
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
723349,BROOK LANE - OLTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.43
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.41
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.63
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.71
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.84
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.32
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
723349,BROOK LANE - OLTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.02
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.46
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.85
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.35
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.43
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.5
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.94
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.03
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.71
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.28
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.63
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
723349,BROOK LANE - OLTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.76
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.57
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.7
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.42
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.67
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.35
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.11
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.07
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.39
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.42
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.03
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.32
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.03
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723349,BROOK LANE - OLTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
723349,BROOK LANE - OLTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.27
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.84
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.98
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
