Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.85
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.64
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
