Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.9
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.15
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.74
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.6
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
723349,BROOK LANE - OLTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
