Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.02
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.46
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.24
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.18
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.12
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
