Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.4
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.92
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.59
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.0
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.69
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.92
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.2
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.67
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.22
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.02
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.17
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.53
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723349,BROOK LANE - OLTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.36
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
723349,BROOK LANE - OLTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.49
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.4
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
723349,BROOK LANE - OLTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.54
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.18
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.39
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.88
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.17
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.85
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
723349,BROOK LANE - OLTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.55
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.53
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.21
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
723349,BROOK LANE - OLTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.92
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.51
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
723349,BROOK LANE - OLTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.04
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.02
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.69
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
723349,BROOK LANE - OLTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-16.98
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.28
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.43
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
723349,BROOK LANE - OLTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.17
