Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.98
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
723349,BROOK LANE - OLTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
