Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
