Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.06
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.69
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.32
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.82
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.46
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.62
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
723349,BROOK LANE - OLTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.61
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.35
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,17.4
